Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
313498,Station Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
313498,Station Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
313498,Station Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
313498,Station Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
313498,Station Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
313498,Station Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
313498,Station Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
313498,Station Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
313498,Station Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
313498,Station Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
313498,Station Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
