Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
313498,Station Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
313498,Station Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
313498,Station Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
313498,Station Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
313498,Station Road,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
313498,Station Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.84
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
313498,Station Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
313498,Station Road,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
313498,Station Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.74
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
313498,Station Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
313498,Station Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
313498,Station Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
313498,Station Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
313498,Station Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
313498,Station Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
313498,Station Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
313498,Station Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
313498,Station Road,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
313498,Station Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
313498,Station Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
313498,Station Road,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
313498,Station Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
313498,Station Road,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
313498,Station Road,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
313498,Station Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
313498,Station Road,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
313498,Station Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
313498,Station Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
313498,Station Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.16
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.2
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.5
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
