Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
313498,Station Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
313498,Station Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.49
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,88.5
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
313498,Station Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
313498,Station Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
313498,Station Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,36.7
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
313498,Station Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
313498,Station Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
313498,Station Road,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,37.6
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
313498,Station Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
313498,Station Road,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
313498,Station Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
313498,Station Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,38.2
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
313498,Station Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.46
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
313498,Station Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
313498,Station Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
313498,Station Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,39.7
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
313498,Station Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
313498,Station Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,39.7
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
313498,Station Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,39.2
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
313498,Station Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
313498,Station Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,38.5
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.67
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
313498,Station Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
313498,Station Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.03
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
313498,Station Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
313498,Station Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,38.1
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.13
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,101.0
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
313498,Station Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
313498,Station Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
313498,Station Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
