Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
313498,Station Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
313498,Station Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
313498,Station Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
313498,Station Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.7
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
313498,Station Road,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.33
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
313498,Station Road,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.55
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,97.9
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,35.6
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.67
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.0
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,35.1
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
313498,Station Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
313498,Station Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.1
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
313498,Station Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.44
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
313498,Station Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.56
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.0
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
313498,Station Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.24
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
313498,Station Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
313498,Station Road,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.6
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
313498,Station Road,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
313498,Station Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
313498,Station Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
