Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.77
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.7
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,90.4
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.68
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.62
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
313498,Station Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
313498,Station Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
