Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
313498,Station Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
313498,Station Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
313498,Station Road,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
313498,Station Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
313498,Station Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.86
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,99.3
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.3
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.78
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.0
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.6
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
313498,Station Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
