Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.28
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
313498,Station Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
313498,Station Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
313498,Station Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
