Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.97
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
313498,Station Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
313498,Station Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.35
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
