Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
313498,Station Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
313498,Station Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
313498,Station Road,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
313498,Station Road,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
313498,Station Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
313498,Station Road,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
