Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
313498,Station Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
313498,Station Road,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
313498,Station Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
313498,Station Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
313498,Station Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
313498,Station Road,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
313498,Station Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
313498,Station Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
313498,Station Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
313498,Station Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
313498,Station Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
313498,Station Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
313498,Station Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
313498,Station Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
313498,Station Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
313498,Station Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
313498,Station Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
313498,Station Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
313498,Station Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
313498,Station Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
313498,Station Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
313498,Station Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
313498,Station Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
313498,Station Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
313498,Station Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
313498,Station Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
