Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
313498,Station Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
313498,Station Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
313498,Station Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
313498,Station Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
313498,Station Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
313498,Station Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
313498,Station Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.3
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
313498,Station Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
313498,Station Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.77
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,109.0
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,122.1
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
313498,Station Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
313498,Station Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.45
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,95.1
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.7
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
313498,Station Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
313498,Station Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.24
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,94.2
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.0
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
313498,Station Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
313498,Station Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
313498,Station Road,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
313498,Station Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
313498,Station Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
313498,Station Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
313498,Station Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
313498,Station Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.34
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
313498,Station Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
313498,Station Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.83
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
313498,Station Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
313498,Station Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.03
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
313498,Station Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
313498,Station Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.21
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
313498,Station Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
313498,Station Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
