Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.82
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.7
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.2
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
313498,Station Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.62
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,96.3
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.4
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
313498,Station Road,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
313498,Station Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
313498,Station Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
313498,Station Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
313498,Station Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
313498,Station Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
313498,Station Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.22
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
313498,Station Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
313498,Station Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
313498,Station Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
313498,Station Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.14
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
313498,Station Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
313498,Station Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.2
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
313498,Station Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
313498,Station Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
313498,Station Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
