Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
313498,Station Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.82
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.22
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.6
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
313498,Station Road,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
313498,Station Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
313498,Station Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
313498,Station Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
313498,Station Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
313498,Station Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
313498,Station Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
313498,Station Road,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
313498,Station Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
313498,Station Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
313498,Station Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
313498,Station Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
313498,Station Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
313498,Station Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
