Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
313498,Station Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
313498,Station Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.57
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
313498,Station Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
313498,Station Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
313498,Station Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
313498,Station Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
313498,Station Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
313498,Station Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
313498,Station Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
313498,Station Road,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
313498,Station Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
313498,Station Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.2
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.11
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
313498,Station Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
313498,Station Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.08
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
313498,Station Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.3
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.54
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
