Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.69
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
313498,Station Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
313498,Station Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
313498,Station Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
313498,Station Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
313498,Station Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
313498,Station Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
313498,Station Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.39
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
313498,Station Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.6
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.9
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
313498,Station Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
313498,Station Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
