Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
313498,Station Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
313498,Station Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
313498,Station Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.5
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
