Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
313498,Station Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
