Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.55
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
313498,Station Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
313498,Station Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
