Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
313498,Station Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
313498,Station Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
313498,Station Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
313498,Station Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
313498,Station Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
313498,Station Road,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
313498,Station Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
313498,Station Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
313498,Station Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
313498,Station Road,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
313498,Station Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
313498,Station Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
313498,Station Road,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
313498,Station Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
313498,Station Road,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
313498,Station Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
313498,Station Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
313498,Station Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
