Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
313498,Station Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
313498,Station Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
313498,Station Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
313498,Station Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
313498,Station Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
313498,Station Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
313498,Station Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
313498,Station Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
313498,Station Road,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
313498,Station Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
313498,Station Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
313498,Station Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
313498,Station Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
313498,Station Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
313498,Station Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
313498,Station Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
313498,Station Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
313498,Station Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
313498,Station Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
313498,Station Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
313498,Station Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
313498,Station Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.14
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
313498,Station Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
313498,Station Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
313498,Station Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
313498,Station Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.8
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.9
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.1
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
313498,Station Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
