Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.4
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.96
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.6
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
313498,Station Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
313498,Station Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.03
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.0
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
313498,Station Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
313498,Station Road,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
313498,Station Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.47
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.26
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
313498,Station Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
313498,Station Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.94
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,105.6
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.3
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
313498,Station Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
313498,Station Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.57
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.5
313498,Station Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
313498,Station Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.38
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.65
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.4
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.2
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
313498,Station Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
313498,Station Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.2
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,101.3
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.4
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
313498,Station Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.94
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,102.0
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.5
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
313498,Station Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
313498,Station Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
313498,Station Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
313498,Station Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.35
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
313498,Station Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.22
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.8
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
313498,Station Road,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
313498,Station Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
313498,Station Road,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,33.5
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
313498,Station Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
313498,Station Road,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,35.1
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
313498,Station Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
