Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
313498,Station Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
313498,Station Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
313498,Station Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
313498,Station Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
313498,Station Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.44
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.59
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
313498,Station Road,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.94
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.67
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
313498,Station Road,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,32.6
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
313498,Station Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
