Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
313498,Station Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
313498,Station Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
313498,Station Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
313498,Station Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
313498,Station Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
313498,Station Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
313498,Station Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
313498,Station Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.65
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
313498,Station Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
