Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
313498,Station Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
313498,Station Road,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.04
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.53
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.91
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.59
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
313498,Station Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
