Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
313498,Station Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
313498,Station Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
313498,Station Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.27
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,22.2
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
313498,Station Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.0
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
