Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
313498,Station Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
313498,Station Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
