Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
313498,Station Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
