Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
313498,Station Road,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
