Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
313498,Station Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
313498,Station Road,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
313498,Station Road,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
313498,Station Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
313498,Station Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
313498,Station Road,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
313498,Station Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
313498,Station Road,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
313498,Station Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
313498,Station Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
313498,Station Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
313498,Station Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
313498,Station Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
313498,Station Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
313498,Station Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
313498,Station Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
313498,Station Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
313498,Station Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
313498,Station Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
313498,Station Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
