Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
313498,Station Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
313498,Station Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
313498,Station Road,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
313498,Station Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
313498,Station Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
313498,Station Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
313498,Station Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.6
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
313498,Station Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.92
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.5
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
313498,Station Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,36.7
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
313498,Station Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
313498,Station Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
313498,Station Road,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
313498,Station Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
313498,Station Road,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,40.1
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
313498,Station Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
313498,Station Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,43.3
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
313498,Station Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,44.4
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
313498,Station Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
313498,Station Road,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,44.5
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
313498,Station Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.89
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
313498,Station Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,44.5
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
