Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
313498,Station Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,44.8
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
313498,Station Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.64
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,44.8
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.19
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,111.7
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,44.6
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
313498,Station Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
313498,Station Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,44.6
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.58
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
313498,Station Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.43
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,44.6
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,44.3
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.34
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.4
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.0
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,44.0
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.7
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
313498,Station Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,43.4
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.04
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
313498,Station Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.89
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.27
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,114.3
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,43.5
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
313498,Station Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.56
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.12
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.9
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,43.3
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.77
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,42.8
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
313498,Station Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.74
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.65
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
313498,Station Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,42.0
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
313498,Station Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.43
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.73
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
313498,Station Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,42.1
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
313498,Station Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.72
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.51
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
313498,Station Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,41.7
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.58
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.65
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,41.0
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
