Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
313498,Station Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.18
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.15
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
313498,Station Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,41.0
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
313498,Station Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.4
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.26
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
313498,Station Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.93
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.27
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,40.3
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.15
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.86
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,40.0
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.95
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.79
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,40.0
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.45
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.58
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.85
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.96
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.73
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,39.2
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.78
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.09
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,39.2
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.28
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.04
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
313498,Station Road,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,39.0
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.5
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-10.32
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
313498,Station Road,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,38.8
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.42
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
313498,Station Road,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,38.5
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.74
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.31
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,38.2
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.23
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.95
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,37.9
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.21
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.2
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
313498,Station Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.53
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.93
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
