Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
313498,Station Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.53
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.75
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,89.5
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
313498,Station Road,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,36.6
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
313498,Station Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.32
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.75
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
313498,Station Road,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,36.4
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.99
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.66
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,36.6
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.38
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
313498,Station Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.88
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
313498,Station Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,36.4
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.82
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.35
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.5
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.6
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
313498,Station Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,36.3
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
313498,Station Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.58
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.54
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
313498,Station Road,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
313498,Station Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.95
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.43
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.14
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.03
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.9
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.27
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
313498,Station Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.82
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.07
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.07
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.65
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,33.3
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.03
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.49
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.34
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.29
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
