Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.4
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.74
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.1
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.27
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.07
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.71
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
313498,Station Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.76
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
313498,Station Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.7
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
313498,Station Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.8
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.04
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
313498,Station Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.58
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.86
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
