Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
313498,Station Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
313498,Station Road,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
313498,Station Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
313498,Station Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
313498,Station Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
