Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.2
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
313498,Station Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.53
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
