Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
313498,Station Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
313498,Station Road,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.01
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
313498,Station Road,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
313498,Station Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.27
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
